Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.32
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
542822,Parc Eirin No1,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.73
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.68
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.24
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.7
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.1
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
542822,Parc Eirin No1,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
542822,Parc Eirin No1,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.6
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
542822,Parc Eirin No1,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.61
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.53
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.69
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.06
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,86.0
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,81.39
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,242.2
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
542822,Parc Eirin No1,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.17
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
