Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.63
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.26
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,137.1
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.4
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.18
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.3
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.0
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.5
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,102.53
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.04
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,306.9
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.8
542822,Parc Eirin No1,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.82
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.04
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,152.6
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.25
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.8
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.4
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,103.48
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,312.8
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
542822,Parc Eirin No1,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.88
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.33
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.57
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,159.8
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.1
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.06
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.25
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.5
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,107.21
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,333.8
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,450.4
542822,Parc Eirin No1,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.54
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.1
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.48
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.1
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.9
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.82
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,118.5
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.9
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.3
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,100.13
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,311.7
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
542822,Parc Eirin No1,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.89
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.07
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,146.1
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.1
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.05
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.1
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.2
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,106.78
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.34
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,324.8
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,454.3
542822,Parc Eirin No1,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.61
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.2
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.39
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.3
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,150.4
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.5
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.1
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,136.2
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.1
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.24
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,106.81
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,323.3
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.2
542822,Parc Eirin No1,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.49
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.88
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.1
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.93
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.75
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.05
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.31
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,137.7
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.84
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.13
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,125.0
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.8
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.8
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.73
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,103.06
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,304.6
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
542822,Parc Eirin No1,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.28
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.32
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.54
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.37
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.98
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.39
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.3
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.3
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.07
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.02
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,114.1
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.7
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.0
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,105.26
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,325.0
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
542822,Parc Eirin No1,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.3
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.52
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.06
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.7
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.95
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
