Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.81
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.7
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.3
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.04
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.38
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,130.3
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.0
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,104.18
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,324.3
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
542822,Parc Eirin No1,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.29
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.69
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.46
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.96
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.75
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.71
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.63
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,129.7
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.47
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.87
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,161.6
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,168.6
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.3
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,114.08
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,352.6
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.8
542822,Parc Eirin No1,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.99
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.2
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.68
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.42
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,145.6
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.76
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.0
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.7
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.62
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,114.14
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,358.0
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
542822,Parc Eirin No1,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.79
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.43
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.04
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.23
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.89
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,142.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.19
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.69
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,115.9
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.8
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.23
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,105.43
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,315.7
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.3
542822,Parc Eirin No1,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.91
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.86
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.11
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.26
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.87
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.9
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,95.33
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,272.6
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
542822,Parc Eirin No1,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.37
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.8
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.1
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.83
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,102.3
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.48
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,106.44
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,327.7
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
542822,Parc Eirin No1,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.6
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.67
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.88
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.42
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.51
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.7
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.55
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.43
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,102.91
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.25
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,289.9
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
542822,Parc Eirin No1,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.04
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.7
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.93
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.03
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,151.2
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.77
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.08
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,100.34
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,286.4
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
542822,Parc Eirin No1,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.74
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.93
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.32
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
