Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.95
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,97.84
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,280.4
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
542822,Parc Eirin No1,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.32
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
542822,Parc Eirin No1,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.23
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,15.3
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
542822,Parc Eirin No1,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.22
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.02
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.16
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
542822,Parc Eirin No1,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.91
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.95
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.23
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.17
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.13
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.34
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.63
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.56
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
542822,Parc Eirin No1,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.88
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.35
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
542822,Parc Eirin No1,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.94
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.96
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
542822,Parc Eirin No1,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.38
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
542822,Parc Eirin No1,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
