Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,15.4
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
542822,Parc Eirin No1,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.17
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.71
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
542822,Parc Eirin No1,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,15.5
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
542822,Parc Eirin No1,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.76
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
542822,Parc Eirin No1,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
542822,Parc Eirin No1,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.38
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.81
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,15.6
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
542822,Parc Eirin No1,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,15.7
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.13
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
542822,Parc Eirin No1,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.52
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
