Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,15.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
542822,Parc Eirin No1,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.26
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
542822,Parc Eirin No1,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.06
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
542822,Parc Eirin No1,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.12
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.62
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
542822,Parc Eirin No1,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.48
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.24
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
542822,Parc Eirin No1,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,15.8
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
542822,Parc Eirin No1,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.4
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
542822,Parc Eirin No1,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
542822,Parc Eirin No1,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.6
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,15.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
