Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
542822,Parc Eirin No1,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
542822,Parc Eirin No1,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.39
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
542822,Parc Eirin No1,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.55
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
542822,Parc Eirin No1,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
542822,Parc Eirin No1,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.56
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.28
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
542822,Parc Eirin No1,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.04
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.05
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542822,Parc Eirin No1,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
542822,Parc Eirin No1,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.65
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
