Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
542822,Parc Eirin No1,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.05
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
542822,Parc Eirin No1,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.08
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
542822,Parc Eirin No1,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
542822,Parc Eirin No1,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
542822,Parc Eirin No1,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.4
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
542822,Parc Eirin No1,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.88
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
542822,Parc Eirin No1,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
542822,Parc Eirin No1,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.8
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
542822,Parc Eirin No1,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
