Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
542822,Parc Eirin No1,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.29
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.28
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
542822,Parc Eirin No1,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.17
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.41
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.11
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.47
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.46
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
542822,Parc Eirin No1,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.63
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
542822,Parc Eirin No1,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
542822,Parc Eirin No1,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.36
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
542822,Parc Eirin No1,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
542822,Parc Eirin No1,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.51
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
