Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
542822,Parc Eirin No1,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.55
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.31
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.79
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.66
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.37
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.95
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.27
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.02
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.9
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
542822,Parc Eirin No1,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.76
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.03
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.3
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.2
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.3
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.9
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.61
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.92
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.1
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
542822,Parc Eirin No1,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.49
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.11
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.19
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.16
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.62
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.2
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.4
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.74
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,214.3
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.52
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
