Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.19
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.68
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.29
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.41
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.63
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.46
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.45
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.53
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,176.8
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
542822,Parc Eirin No1,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
542822,Parc Eirin No1,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.06
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
542822,Parc Eirin No1,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.6
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.76
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.25
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.2
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
542822,Parc Eirin No1,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.36
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.92
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.66
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.96
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.57
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.77
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.88
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.28
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
542822,Parc Eirin No1,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
