Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.73
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.64
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.02
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.66
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.19
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
542822,Parc Eirin No1,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.75
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.82
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.99
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.37
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.0
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
542822,Parc Eirin No1,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.12
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.11
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.5
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.14
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.69
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.63
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
542822,Parc Eirin No1,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.16
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.28
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.29
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.0
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.77
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.39
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.5
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
