Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
542822,Parc Eirin No1,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.93
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.24
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.55
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.19
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
542822,Parc Eirin No1,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.61
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.88
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.78
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
542822,Parc Eirin No1,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
542822,Parc Eirin No1,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.71
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.3
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
542822,Parc Eirin No1,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.6
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.77
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.02
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
542822,Parc Eirin No1,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.35
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,62.4
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.68
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.16
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.6
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,150.9
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
542822,Parc Eirin No1,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.91
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.29
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
542822,Parc Eirin No1,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.94
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.85
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.17
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
