Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
542822,Parc Eirin No1,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.06
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.85
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.15
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
542822,Parc Eirin No1,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.47
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
542822,Parc Eirin No1,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.43
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.3
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
542822,Parc Eirin No1,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.21
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.96
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
542822,Parc Eirin No1,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.84
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.79
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.09
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
542822,Parc Eirin No1,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.25
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.14
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
542822,Parc Eirin No1,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.68
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.68
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.87
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.59
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
