Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
542822,Parc Eirin No1,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.54
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.14
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-1.37
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.53
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.16
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.83
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.61
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.57
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.38
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.52
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
542822,Parc Eirin No1,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.45
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.66
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.1
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.95
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.43
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.49
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.19
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.38
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.77
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.4
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.49
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.72
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.15
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.37
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.41
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,222.8
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
542822,Parc Eirin No1,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.07
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.3
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.79
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.75
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.11
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.93
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.87
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.78
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.73
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.21
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,189.1
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
542822,Parc Eirin No1,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.08
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.96
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.22
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.98
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.82
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.97
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.32
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.29
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.84
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.56
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.87
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.42
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,60.0
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.83
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.75
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
542822,Parc Eirin No1,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.65
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.51
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.96
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.02
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.5
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.65
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
