Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.05
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
542822,Parc Eirin No1,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.7
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.99
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.13
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.93
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.01
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.29
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.22
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
542822,Parc Eirin No1,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.82
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.43
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.61
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.92
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.24
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
542822,Parc Eirin No1,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.04
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.81
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.49
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.03
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
542822,Parc Eirin No1,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.31
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.39
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.66
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.56
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.8
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
542822,Parc Eirin No1,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.02
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.11
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.49
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.77
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.01
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,164.3
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
542822,Parc Eirin No1,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-1.19
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.42
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.41
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.23
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.36
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
542822,Parc Eirin No1,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.98
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.67
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.65
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
542822,Parc Eirin No1,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.12
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.1
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.31
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
