Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.39
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-0.38
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.44
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.65
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.47
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.97
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.67
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.37
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.34
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.94
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.49
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.36
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.39
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.42
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.14
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.19
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
542822,Parc Eirin No1,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.36
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
542822,Parc Eirin No1,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.19
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.11
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.17
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.01
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.27
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
542822,Parc Eirin No1,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.4
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.67
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.55
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.63
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,17.4
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
542822,Parc Eirin No1,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
542822,Parc Eirin No1,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.13
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.36
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.79
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.91
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
542822,Parc Eirin No1,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
