Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.87
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
542822,Parc Eirin No1,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.85
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.76
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.18
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.29
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
542822,Parc Eirin No1,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.53
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.27
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.91
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
542822,Parc Eirin No1,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.47
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.79
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
542822,Parc Eirin No1,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.4
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.28
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
542822,Parc Eirin No1,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.64
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
542822,Parc Eirin No1,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
