Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
542822,Parc Eirin No1,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.84
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
542822,Parc Eirin No1,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.6
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
542822,Parc Eirin No1,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.98
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
542822,Parc Eirin No1,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.26
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.39
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.49
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.7
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.94
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,220.9
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
542822,Parc Eirin No1,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.55
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.93
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.26
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.47
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,91.29
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,269.2
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
542822,Parc Eirin No1,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.54
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.82
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.6
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.53
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.04
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.2
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.3
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.69
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.65
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,99.68
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,295.1
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
542822,Parc Eirin No1,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.76
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.63
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.7
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.59
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
