Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.43
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.69
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.0
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.96
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,124.5
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.32
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,99.38
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,294.9
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
542822,Parc Eirin No1,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.69
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.7
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.12
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.58
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.9
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.06
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,114.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,101.93
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,312.6
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
542822,Parc Eirin No1,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.18
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.29
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.18
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.07
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.89
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.96
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.53
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.6
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.99
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.14
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,110.8
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.5
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,102.82
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,305.6
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
542822,Parc Eirin No1,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.02
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.76
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.44
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.27
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.87
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.51
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.96
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,128.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,105.02
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,321.2
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
542822,Parc Eirin No1,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.88
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.79
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.32
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.78
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.66
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.09
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.8
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.3
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.33
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.97
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,128.4
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.8
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,108.24
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.95
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,305.1
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.8
542822,Parc Eirin No1,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.12
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.98
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.15
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.27
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.5
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.64
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.48
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.91
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,147.0
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.6
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,101.59
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.58
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,283.2
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
542822,Parc Eirin No1,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,1.71
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.21
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.81
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.3
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.1
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.13
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.74
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.1
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.51
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.67
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.54
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.3
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.69
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.05
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,142.4
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.4
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,97.32
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,277.6
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
542822,Parc Eirin No1,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.58
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.44
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.43
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.24
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.31
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.53
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.29
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.5
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,147.2
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.9
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,93.84
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,32.84
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,277.2
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.8
542822,Parc Eirin No1,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.22
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.9
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.7
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.79
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.4
