Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.93
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.85
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.02
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,132.4
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.1
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,97.19
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,294.8
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
542822,Parc Eirin No1,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.77
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.68
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.09
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.9
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.73
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.04
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.48
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.8
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.25
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.6
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,114.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,93.72
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,276.0
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
542822,Parc Eirin No1,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.87
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.63
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.88
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,105.7
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,86.89
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,255.4
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
542822,Parc Eirin No1,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.59
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.63
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.65
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.3
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.87
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.09
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.92
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.0
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.98
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,85.91
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,233.1
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
542822,Parc Eirin No1,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.74
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.22
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.6
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.2
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.63
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.06
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.12
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.8
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,82.28
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,212.6
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
542822,Parc Eirin No1,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.04
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,88.86
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,255.9
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
542822,Parc Eirin No1,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.79
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.33
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.0
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.83
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.87
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.4
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.51
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,113.9
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,88.36
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,256.8
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.7
542822,Parc Eirin No1,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.57
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
542822,Parc Eirin No1,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.92
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
