Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,17.5
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.29
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
542822,Parc Eirin No1,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
542822,Parc Eirin No1,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.97
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
542822,Parc Eirin No1,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
542822,Parc Eirin No1,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.6
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,17.6
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
542822,Parc Eirin No1,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.89
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.62
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
542822,Parc Eirin No1,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,17.7
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
542822,Parc Eirin No1,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.31
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.89
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.45
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.26
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.56
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
542822,Parc Eirin No1,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.72
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
