Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
542822,Parc Eirin No1,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.04
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
542822,Parc Eirin No1,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.7
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
542822,Parc Eirin No1,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.54
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.1
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,17.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
542822,Parc Eirin No1,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.6
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
542822,Parc Eirin No1,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.03
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
542822,Parc Eirin No1,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.29
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.5
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,17.9
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
542822,Parc Eirin No1,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.06
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.33
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
542822,Parc Eirin No1,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.34
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.14
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.64
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.86
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
