Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
542822,Parc Eirin No1,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.62
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.3
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
542822,Parc Eirin No1,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.09
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.4
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.52
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,18.0
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
542822,Parc Eirin No1,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.92
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.39
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.45
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
542822,Parc Eirin No1,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.25
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.56
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
542822,Parc Eirin No1,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.44
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.87
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.7
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,18.1
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
542822,Parc Eirin No1,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.12
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,18.2
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
542822,Parc Eirin No1,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
